Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (Max),A,131.5
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Min),A,226.25
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (Max),A,226.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T01:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.31
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80294
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95142
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Min),A,189.62
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (Max),A,189.75
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (Max),A,137.25
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99762
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.38
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.63
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97931
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79934
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49114
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91882
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Min),A,126.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (Max),A,126.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Min),A,209.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (Max),A,209.25
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Min),A,135.75
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (Max),A,135.88
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98434
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.56
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91159
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82654
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69024
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87485
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Min),A,149.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Min),A,116.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (Max),A,116.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96863
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84051
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79297
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
