Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94229
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Min),A,129.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (Max),A,129.75
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (Max),A,61.62
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (Max),A,120.38
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90817
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84884
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91376
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95886
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86474
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85373
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (Max),A,96.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (Max),A,124.12
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84735
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.19
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91211
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93454
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44967
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85058
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89352
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87881
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (Max),A,38.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Min),A,81.75
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (Max),A,82.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-05T00:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94241
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49615
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67462
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93274
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75491
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84823
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93701
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (Max),A,38.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (Max),A,95.12
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92914
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92773
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76547
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71539
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
