Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92657
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92639
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71249
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.5
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79385
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96033
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92789
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.38
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Min),A,68.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (Max),A,68.25
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Min),A,78.25
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94549
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98019
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95029
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93356
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90008
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91678
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.44
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77166
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89511
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96939
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.38
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Min),A,93.88
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (Max),A,94.12
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (Max),A,40.75
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Min),A,98.88
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96851
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94733
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96844
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93347
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72314
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9588
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85989
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8923
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Min),A,42.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (Max),A,42.25
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Min),A,111.38
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94461
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.44
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99796
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92078
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42586
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94495
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92447
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91974
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92508
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Min),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97638
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
