Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.69
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.38
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90045
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53353
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97043
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93109
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87823
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9736
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T23:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98822
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98172
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70825
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86215
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77465
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8381
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89859
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (Max),A,61.5
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (Max),A,97.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9848
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95795
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71832
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86893
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91498
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94012
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83471
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91714
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (Max),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83297
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92911
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84265
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93182
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
