Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Min),A,105.12
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (Max),A,107.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (Max),A,69.75
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (Max),A,107.62
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8277
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5209
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91046
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83267
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93976
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91113
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (Max),A,108.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.38
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.37
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.12
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91553
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53219
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95065
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.38
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88528
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (Max),A,123.25
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Min),A,101.12
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Min),A,95.75
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (Max),A,95.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.13
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94394
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92837
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9967
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90838
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Min),A,140.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (Max),A,140.25
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T22:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91846
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64346
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92978
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90027
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98987
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
