Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Min),A,141.12
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Min),A,105.38
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (Max),A,105.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Min),A,89.88
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.93
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8071
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80859
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95053
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87735
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97839
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Min),A,145.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (Max),A,145.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (Max),A,95.5
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Min),A,117.12
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (Max),A,117.38
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99307
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77444
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.56
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7865
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88907
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Min),A,180.88
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (Max),A,181.12
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Min),A,163.12
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (Max),A,164.5
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87509
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94491
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82757
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (Max),A,88.12
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (Max),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9707
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,70.5
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87301
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8388
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
