Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82998
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Min),A,131.75
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Min),A,123.88
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (Max),A,124.25
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96716
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.06
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65124
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80218
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83325
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Min),A,112.75
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Min),A,100.5
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (Max),A,103.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (Max),A,139.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T21:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.62
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73019
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79394
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83581
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (Max),A,121.75
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (Max),A,92.12
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (Max),A,161.75
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96265
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70809
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80038
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99438
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96963
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85611
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Min),A,118.38
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (Max),A,118.62
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Min),A,89.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (Max),A,121.62
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9635
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96814
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.38
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91354
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9968
