Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95123
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9834
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Min),A,83.38
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (Max),A,83.5
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Min),A,143.75
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.25
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87979
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93396
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96054
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88885
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Min),A,120.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (Max),A,120.38
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.12
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Min),A,147.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (Max),A,156.88
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Min),A,113.38
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67147
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99872
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87405
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Min),A,116.62
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Min),A,154.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97967
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.62
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.57
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70797
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76638
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88504
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Min),A,128.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Min),A,127.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (Max),A,127.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (Max),A,137.25
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T20:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98791
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
