Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68469
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78839
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Min),A,146.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (Max),A,103.75
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (Max),A,139.62
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98087
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81421
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82885
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91061
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92337
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Min),A,150.12
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (Max),A,150.12
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Min),A,157.75
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (Max),A,159.12
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.12
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86209
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95673
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Min),A,174.12
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (Max),A,174.38
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Min),A,167.25
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (Max),A,167.75
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,102.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84976
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.952
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,3.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98685
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
