Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Min),A,143.88
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (Max),A,144.25
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Min),A,180.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (Max),A,180.75
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.12
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.62
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,92.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.37
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96423
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67425
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95331
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.05
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Min),A,145.5
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (Max),A,145.62
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Min),A,131.38
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Min),A,185.5
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (Max),A,186.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,108.12
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.75
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.88
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82449
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95599
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92932
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89505
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.73
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.81
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (Max),A,163.75
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (Max),A,148.88
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T19:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.75
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.88
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83877
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90311
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Min),A,160.88
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (Max),A,165.25
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Min),A,134.38
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (Max),A,144.75
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Min),A,178.62
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (Max),A,178.75
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,111.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87939
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84598
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93762
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99591
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95111
