Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.73
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (Max),A,162.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Min),A,141.25
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (Max),A,141.38
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Min),A,137.88
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (Max),A,141.62
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,112.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.38
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82867
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86001
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97778
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96777
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.17
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (Max),A,209.62
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Min),A,156.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Min),A,182.88
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.38
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.88
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6618
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.81
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.14
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.28
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Min),A,143.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (Max),A,143.25
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Min),A,103.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (Max),A,103.5
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Min),A,218.75
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.12
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,111.25
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.38
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71328
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86642
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93506
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.61
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.64
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Min),A,169.75
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (Max),A,169.75
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Min),A,138.75
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (Max),A,139.12
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99353
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94379
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.38
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.31
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69375
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
