Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99673
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.61
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.62
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,233.67
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Min),A,173.38
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (Max),A,182.12
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Min),A,170.25
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (Max),A,170.88
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T18:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99222
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,122.62
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68127
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89828
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.39
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.91
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,233.92
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Min),A,186.38
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (Max),A,187.62
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Min),A,92.88
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Min),A,225.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (Max),A,226.75
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,133.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.38
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84686
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99881
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99854
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92337
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99322
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.98
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.06
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.53
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Min),A,210.25
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (Max),A,210.88
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Min),A,101.25
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Min),A,199.75
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.75
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98706
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97369
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,105.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.88
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99847
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93017
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.09
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.31
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,232.39
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Min),A,181.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (Max),A,181.38
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Min),A,193.75
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.88
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,127.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
