Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89963
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92523
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.12
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.2
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Min),A,188.38
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (Max),A,188.88
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Min),A,82.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (Max),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Min),A,229.75
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (Max),A,230.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99719
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,123.38
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,132.75
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,132.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91644
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65341
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93405
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91064
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98715
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.97
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Min),A,201.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (Max),A,201.5
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Min),A,64.88
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (Max),A,65.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Min),A,208.75
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (Max),A,209.38
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94809
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,110.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,131.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,131.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67498
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93951
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,157.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.6845
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.3
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.7
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (Max),A,190.75
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Min),A,85.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (Max),A,89.88
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Min),A,187.62
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T17:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.957
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.12
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.12
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.5
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66455
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,133.87
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99808
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.1606
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98911
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93027
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.8
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Min),A,193.62
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (Max),A,193.75
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Min),A,156.25
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (Max),A,161.75
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
