Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,119.88
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.38
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,114.38
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.06
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.87
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64453
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.39791
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,161.69
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.70684
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95465
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97824
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.98
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Min),A,193.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (Max),A,194.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Min),A,43.5
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Min),A,173.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (Max),A,173.25
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.12
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.12
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.12
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.19
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.06
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70437
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33629
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99686
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96719
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92041
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Min),A,168.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Min),A,71.38
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (Max),A,71.62
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Min),A,161.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (Max),A,161.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98877
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,123.12
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.81
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72323
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67181
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,138.5
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.21794
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.8
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Min),A,150.12
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (Max),A,151.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (Max),A,52.62
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Min),A,172.88
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (Max),A,173.12
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.25
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.75
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99817
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74002
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,172.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.85
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
