Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Min),A,157.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (Max),A,157.25
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Min),A,57.75
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (Max),A,57.75
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Min),A,174.12
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98758
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.31
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99463
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70111
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.63
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89859
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Min),A,140.88
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (Max),A,142.12
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T16:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.25
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93036
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72869
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91351
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98322
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (Max),A,111.12
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Min),A,146.62
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.5
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95984
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72467
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92172
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Min),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (Max),A,80.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Min),A,96.75
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (Max),A,96.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9982
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93945
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97171
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
