Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93603
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Min),A,120.75
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (Max),A,121.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.5
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (Max),A,105.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Min),A,116.88
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (Max),A,117.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98856
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91308
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99844
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92874
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99265
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96588
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Min),A,137.75
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (Max),A,137.75
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Min),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Min),A,98.88
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (Max),A,99.12
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.19
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.19
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99857
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46365
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99417
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91897
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92468
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95288
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (Max),A,135.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Min),A,69.38
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Min),A,120.75
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98645
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.94
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.5
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68215
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56139
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9538
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89697
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94833
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (Max),A,83.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Min),A,101.38
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T15:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97571
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.62
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.63
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72174
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62661
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
