Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91699
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96133
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (Max),A,87.38
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Min),A,151.75
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (Max),A,158.38
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98843
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.19
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88168
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54626
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91223
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Min),A,116.62
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (Max),A,116.88
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Min),A,77.12
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89404
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94119
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90509
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55447
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96133
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88507
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9407
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Min),A,118.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Min),A,56.75
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (Max),A,56.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Min),A,119.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96271
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96866
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97385
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93393
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Min),A,109.38
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98386
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
