Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.69
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96048
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59826
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9855
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93832
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Min),A,77.62
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Min),A,147.62
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (Max),A,148.75
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92703
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97525
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87619
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74038
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Min),A,103.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (Max),A,103.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Min),A,75.25
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (Max),A,80.12
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Min),A,123.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (Max),A,124.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T14:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,107.25
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,107.5
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.38
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95782
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67813
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (Max),A,120.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Min),A,157.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (Max),A,157.75
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.62
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96869
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97278
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98309
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Min),A,134.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Min),A,118.38
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Min),A,159.75
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (Max),A,160.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
