Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.87
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99966
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74612
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85946
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99854
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Min),A,125.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Min),A,120.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (Max),A,120.25
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.75
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.25
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64581
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47323
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99411
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8179
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Min),A,127.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (Max),A,127.62
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (Max),A,111.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (Max),A,139.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85681
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68624
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80963
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93317
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (Max),A,123.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (Max),A,80.88
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (Max),A,133.38
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98959
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.13
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.94
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63833
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44451
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98993
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84942
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76239
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
