Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Min),A,70.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (Max),A,70.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Min),A,156.75
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (Max),A,156.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T13:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98175
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.25
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.31
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91412
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81518
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86056
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83301
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Min),A,113.5
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Min),A,98.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Min),A,112.88
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-64.69
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89108
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38112
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83557
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91058
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Min),A,114.12
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (Max),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93234
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99561
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.13
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.07
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95456
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41546
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99564
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81878
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8956
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Min),A,119.12
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (Max),A,119.5
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Min),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (Max),A,130.5
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99405
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.63
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95459
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9538
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86444
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
