Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90237
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98172
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Min),A,111.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (Max),A,113.62
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Min),A,70.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (Max),A,125.25
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93057
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94385
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91437
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.38
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90051
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98279
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (Max),A,95.12
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Min),A,47.38
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Min),A,117.62
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (Max),A,118.75
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98633
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.69
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90817
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40758
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87616
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Min),A,109.12
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (Max),A,109.38
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.5
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (Max),A,65.62
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T12:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95761
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.44
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71908
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81912
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95651
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Min),A,119.25
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Min),A,59.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (Max),A,59.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98666
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87897
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75262
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
