Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80652
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92401
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Min),A,115.12
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97964
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96374
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88922
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.5
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71478
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91849
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86029
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Min),A,83.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (Max),A,83.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Min),A,89.62
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97867
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.44
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86459
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76767
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.62
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91952
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99426
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68136
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87405
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8934
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Min),A,91.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (Max),A,91.88
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (Max),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Min),A,77.75
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99356
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.19
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.19
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50268
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85171
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51373
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96667
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85687
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84475
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Min),A,87.5
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (Max),A,87.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (Max),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (Max),A,122.25
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96683
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
