Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88742
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9975
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84393
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86719
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.12
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T11:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9364
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61373
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92728
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9039
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9205
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83056
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95334
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (Max),A,110.62
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Min),A,99.5
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (Max),A,100.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.5
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.13
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95279
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63073
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92743
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94702
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93167
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88415
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95486
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97864
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Min),A,128.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (Max),A,131.12
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Min),A,123.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (Max),A,123.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97385
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.57
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98248
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69711
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40786
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95758
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89819
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89819
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (Min),A,58.25
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (Max),A,59.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
