Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94757
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.13
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85913
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43355
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90039
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97559
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (Min),A,90.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (Max),A,90.88
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (Max),A,63.25
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (Max),A,120.25
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98538
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.13
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8695
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.40288
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86487
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87814
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (Min),A,122.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (Max),A,65.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (Max),A,144.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.06
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99271
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.25
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.69
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.44
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.59646
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8808
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43352
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90091
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97436
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98935
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (Max),A,118.62
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (Min),A,149.12
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T10:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-66.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67858
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.38863
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84833
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88772
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
