Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (Min),A,110.38
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (Min),A,149.25
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (Max),A,149.75
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99554
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98337
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.25
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.81
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99014
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56872
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71972
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83993
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91852
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84759
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.12
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Min),A,44.75
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Min),A,132.5
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (Max),A,133.25
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99899
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71493
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87549
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9086
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91598
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (Max),A,125.88
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.88
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97858
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8995
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94253
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (Max),A,100.62
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Min),A,86.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Min),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97006
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97379
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85061
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
