Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89505
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84912
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96643
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Min),A,117.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (Max),A,118.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Min),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Min),A,98.38
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9859
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67431
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69635
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89834
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90552
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Min),A,95.12
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (Max),A,42.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Min),A,129.25
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (Max),A,129.5
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T09:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.81
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91418
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92496
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.19
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8526
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85293
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Min),A,107.12
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (Max),A,107.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Min),A,130.75
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (Max),A,140.88
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99619
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87924
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68789
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99646
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95941
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7771
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81524
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (Max),A,123.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Min),A,37.12
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (Max),A,44.88
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97809
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.38
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87008
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88214
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
