Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.75
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6668
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Min),A,108.75
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (Max),A,109.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99979
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57211
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88391
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.5
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98611
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66738
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Min),A,114.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (Max),A,114.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (Max),A,73.38
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (Max),A,93.88
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.81
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61947
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66928
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96487
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97208
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77551
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.94
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86252
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95822
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92447
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Min),A,116.38
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (Max),A,116.88
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Min),A,66.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (Max),A,67.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (Max),A,78.75
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.69
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99301
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.63
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.63
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95044
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62899
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37646
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83932
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9433
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95013
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (Max),A,99.5
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (Max),A,63.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Min),A,95.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T08:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97861
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97061
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
