Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97128
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84366
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98798
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99753
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.75
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Min),A,121.75
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (Max),A,122.12
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (Max),A,93.62
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Min),A,168.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (Max),A,169.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9826
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60616
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96808
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89014
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98398
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.48
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Min),A,105.5
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (Max),A,105.62
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Min),A,90.12
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97244
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87631
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70761
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85953
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97571
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Min),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (Max),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (Max),A,87.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (Max),A,130.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.5
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95972
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87558
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80508
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9827
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.27
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.72
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Min),A,160.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (Max),A,160.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Min),A,117.88
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,transformer,,Temperature,C,0.0
