Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T07:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,67.88
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.12
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96255
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87646
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69076
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94998
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92795
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.52
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.39
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.5
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Min),A,110.12
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Min),A,55.75
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Min),A,145.12
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.94
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86081
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76797
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Min),A,132.25
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (Max),A,132.38
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Min),A,86.5
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T07:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97082
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.51476
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99692
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94253
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87686
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.39
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (Max),A,76.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Min),A,173.5
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97232
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95831
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4312
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99927
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96631
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99796
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
