Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Min),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Min),A,74.62
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Min),A,182.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (Max),A,182.75
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.38
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95462
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.25
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99921
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52767
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96451
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Min),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (Max),A,118.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96066
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.25
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.25
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.69
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5657
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6618
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98441
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9581
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91168
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96152
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9729
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97583
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.95
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.89
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Min),A,112.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (Max),A,112.12
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97958
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93011
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.69
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43246
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83911
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Min),A,112.25
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (Max),A,112.5
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Min),A,44.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (Max),A,44.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (Max),A,160.88
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86114
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85708
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
