Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (Max),A,105.88
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Min),A,55.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (Max),A,55.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T06:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9516
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7637
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99207
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93326
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97427
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Min),A,151.25
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8934
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89664
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84775
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92938
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88214
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (Max),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Min),A,139.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (Max),A,139.25
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94974
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93185
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86145
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94992
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9306
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97479
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93451
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Min),A,56.5
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Min),A,43.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Min),A,157.88
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85901
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-55.19
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39559
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99994
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.0
