Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90686
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95462
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (Max),A,61.62
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (Max),A,40.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Min),A,160.62
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (Max),A,160.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93973
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.06
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44326
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93542
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Min),A,67.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (Max),A,67.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Min),A,160.5
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.19
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3709
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57504
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95627
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90582
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (Max),A,66.12
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Min),A,145.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (Max),A,145.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T05:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.62
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55969
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93143
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Min),A,82.12
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (Max),A,82.25
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (Max),A,132.88
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9733
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
