Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96289
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55187
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99792
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87613
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (Max),A,70.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (Max),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Min),A,173.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (Max),A,173.12
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95355
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.5
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.81
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.69
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49282
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68948
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9722
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98712
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9592
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (Max),A,105.88
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Min),A,102.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (Max),A,102.75
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Min),A,140.25
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (Max),A,140.25
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94543
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99905
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72168
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73977
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97733
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99741
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.75
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (Max),A,109.12
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Min),A,113.5
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (Max),A,113.62
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (Max),A,122.12
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98547
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94705
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97809
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86413
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99518
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Min),A,88.62
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (Max),A,88.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Min),A,156.12
