Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71502
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94278
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Min),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Min),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Min),A,165.88
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (Max),A,166.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T04:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98361
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.88
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99622
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42281
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95346
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99713
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Min),A,126.12
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (Max),A,126.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Min),A,135.25
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98312
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95807
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43349
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74588
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Min),A,117.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Min),A,141.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (Max),A,141.12
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99924
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38732
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71344
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
