Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Min),A,110.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (Max),A,111.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Min),A,115.38
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (Max),A,115.62
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (Max),A,145.12
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98972
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.5
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45397
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76214
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96759
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Min),A,116.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Min),A,139.62
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (Max),A,139.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Min),A,143.88
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (Max),A,144.25
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.62
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99915
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49926
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.49636
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99847
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Min),A,133.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Min),A,128.75
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (Max),A,129.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.25
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.38
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.56
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99911
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39629
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53393
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98965
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.88
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Min),A,151.62
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (Max),A,152.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Min),A,152.25
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T03:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98135
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98724
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99948
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85403
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61852
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
