Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Min),A,108.25
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Min),A,159.62
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (Max),A,159.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Min),A,143.12
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99112
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84808
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Min),A,127.88
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (Max),A,128.25
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Min),A,158.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (Max),A,158.38
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Min),A,147.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (Max),A,147.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99078
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99408
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.38
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99945
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9407
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96576
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.5
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Min),A,125.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (Max),A,125.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (Max),A,174.5
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Min),A,145.25
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (Max),A,147.62
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.62
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7944
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99969
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Min),A,131.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (Max),A,131.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Min),A,182.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (Max),A,182.5
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Min),A,155.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (Max),A,156.62
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43578
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
