Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9968
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (Max),A,124.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Min),A,209.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Min),A,140.88
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (Max),A,141.25
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,85.5
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.62
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.25
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.87
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58526
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46609
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96042
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Min),A,130.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (Max),A,130.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Min),A,217.25
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (Max),A,217.38
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Min),A,130.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T02:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,126.88
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.81
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.37
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52126
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46246
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99985
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.25
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Min),A,177.25
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.25
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Min),A,269.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (Max),A,269.75
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Min),A,189.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (Max),A,189.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99432
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,135.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.75
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.37
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99982
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53014
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70138
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99976
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99896
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Min),A,197.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (Max),A,197.38
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Min),A,246.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (Max),A,246.5
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.38
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (Max),A,157.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99579
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99542
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,115.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
