Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.63
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99988
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44912
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.62
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99902
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Min),A,190.5
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (Max),A,190.62
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Min),A,239.38
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (Max),A,239.5
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Min),A,207.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (Max),A,207.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.12
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.38
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76773
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99841
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99084
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (Max),A,171.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Min),A,228.38
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (Max),A,228.5
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Min),A,200.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (Max),A,200.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.5
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.38
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99814
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88132
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99991
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99615
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Min),A,180.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (Max),A,181.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Min),A,269.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (Max),A,269.88
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Min),A,205.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (Max),A,205.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76358
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99973
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99786
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99918
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Min),A,165.38
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (Max),A,165.5
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
