Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Min),A,254.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (Max),A,254.88
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.75
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Min),A,162.38
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (Max),A,162.5
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T01:00:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.995
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.75
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99838
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86017
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99933
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96854
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99982
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,73.62
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99734
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Min),A,150.12
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (Max),A,152.62
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Min),A,211.62
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (Max),A,212.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Min),A,184.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (Max),A,184.5
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:50:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9971
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.12
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99881
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8186
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71511
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97089
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99954
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99689
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97171
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Min),A,148.25
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (Max),A,156.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Min),A,227.62
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (Max),A,227.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Min),A,163.12
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (Max),A,163.25
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:40:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.44
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9588
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4837
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71475
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92151
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Min),A,115.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (Max),A,115.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Min),A,108.75
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (Max),A,109.62
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Min),A,151.88
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:30:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9411
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.5
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.32
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95077
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60122
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57253
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9595
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,51.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
