Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.75
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (Max),A,59.5
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (Max),A,142.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:20:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96899
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94827
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.12
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.82
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76196
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54363
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51724
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94693
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89813
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90481
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94583
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,4.25
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Min),A,46.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (Max),A,48.38
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Min),A,147.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (Max),A,147.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:10:00.000+00:00,ambient,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.31
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97464
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4454
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50845
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.56
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92178
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77847
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88925
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87024
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92502
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8836
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (Max),A,38.25
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (Max),A,103.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,transformer,,Temperature,C,0.0
914303,Paddocks S/S Waltham,2024-02-06T00:00:00.000+00:00,ambient,,Temperature,C,0.0
